Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.73
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,281.9
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.81
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.46
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.88
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,285.8
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.94
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.98
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.59
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,330.6
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
776556,Kimberley Close - Church Hill,2023-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.74
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.73
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,268.1
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.64
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.13
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.16
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.76
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.38
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.67
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,262.3
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.22
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.98
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.81
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.51
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.77
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
