Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.17
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.62
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.7
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.14
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.58
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.29
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.21
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.15
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.26
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.66
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.62
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,295.4
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.24
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.56
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.56
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
