Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.14
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,253.7
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.05
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.76
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
