Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.98
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
