Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.1
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,26.5
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,26.2
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
