Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.97
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,47.86
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
