Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,217.7
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
