Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
