Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
