Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.89
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-04-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
