Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.9
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.48
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-04-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.47
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,225.7
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.26
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.44
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.62
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-04-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
