Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.65
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.36
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
