Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,29.1
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,30.7
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,31.3
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,31.8
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,transformer,,Temperature,C,32.2
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,transformer,,Temperature,C,32.4
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,transformer,,Temperature,C,32.7
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,transformer,,Temperature,C,32.7
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,transformer,,Temperature,C,32.7
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,transformer,,Temperature,C,32.7
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,transformer,,Temperature,C,32.8
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
