Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,transformer,,Temperature,C,32.7
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,transformer,,Temperature,C,32.2
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,transformer,,Temperature,C,31.5
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,transformer,,Temperature,C,30.6
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,transformer,,Temperature,C,28.9
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.98
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,28.8
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
