Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,31.4
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,31.1
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,31.3
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,31.0
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,30.5
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,29.8
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,transformer,,Temperature,C,29.2
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.81
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.24
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
