Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-04-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.47
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.51
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.23
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,55.52
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,262.0
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
