Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
