Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
