Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
