Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.08
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.43
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.77
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-04-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.55
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-04-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
