Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.09
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.89
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.43
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.57
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.49
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.26
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.74
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.83
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.41
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.03
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.39
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-04-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.13
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.59
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-04-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.59
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,transformer,,Temperature,C,23.3
