Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.4
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-04-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.4
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.83
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
776556,Kimberley Close - Church Hill,2023-04-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.73
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-04-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.47
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.3
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-04-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.03
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.98
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-04-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.93
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.2
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.15
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.03
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,250.9
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.7
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.96
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.74
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-04-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-04-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
