Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-04-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,transformer,,Temperature,C,27.2
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,28.2
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,28.4
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
