Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,27.8
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,28.3
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,28.5
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,26.6
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,25.8
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,25.7
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,transformer,,Temperature,C,26.0
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
