Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,transformer,,Temperature,C,30.9
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,transformer,,Temperature,C,31.3
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,transformer,,Temperature,C,31.1
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,transformer,,Temperature,C,31.0
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,transformer,,Temperature,C,30.5
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-04-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,transformer,,Temperature,C,30.1
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,232.4
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,transformer,,Temperature,C,29.4
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
