Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,transformer,,Temperature,C,27.9
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.31
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,297.4
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-04-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-04-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.35
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-04-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-04-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-04-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
