Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
776556,Kimberley Close - Church Hill,2023-04-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,transformer,,Temperature,C,13.5
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.17
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,215.5
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,transformer,,Temperature,C,12.8
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
