Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,13.4
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
