Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
