Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
