Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
