Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.93
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.05
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,transformer,,Temperature,C,25.6
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.86
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.43
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.02
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,265.0
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.4
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,281.5
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.21
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.58
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,281.6
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,72.53
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,333.5
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.09
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.48
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.09
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,236.9
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.03
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,59.46
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
