Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.8
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.31
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.5
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,247.7
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.11
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.78
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.74
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.78
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.82
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.77
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.2
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.88
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,25.3
