Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.37
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,264.8
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.58
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.46
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,286.0
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.17
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.95
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,25.3
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.82
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.6
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.52
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.05
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,52.21
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.68
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.31
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.08
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.39
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
