Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.95
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.06
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.93
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.37
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.74
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.45
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.42
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.18
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
