Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.97
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.96
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.56
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.78
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.83
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.5
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.66
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.54
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.2
