Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.02
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.1
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776556,Kimberley Close - Church Hill,2023-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.58
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776556,Kimberley Close - Church Hill,2023-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.59
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.66
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
