Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
