Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
