Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-04-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
