Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-04-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.1
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-04-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-04-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.25
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.53
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.62
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776556,Kimberley Close - Church Hill,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.6
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.1
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
