Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.69
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.88
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.74
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776556,Kimberley Close - Church Hill,2023-04-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.33
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,236.3
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-04-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.62
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.58
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.31
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,248.8
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,230.9
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-04-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.91
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.22
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
776556,Kimberley Close - Church Hill,2023-04-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.29
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.71
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.52
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-04-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.13
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.18
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.88
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.67
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,210.4
