Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
776556,Kimberley Close - Church Hill,2023-04-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.11
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.95
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.37
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-04-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-04-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.77
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.4
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.11
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.96
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,73.47
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,293.2
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.08
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.31
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.25
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.48
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-04-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.38
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,226.0
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.72
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.96
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-04-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-04-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.34
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.7
