Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-04-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.7
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-04-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.66
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.04
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,215.7
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-04-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.8
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-04-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
