Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.06
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.86
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.53
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,50.84
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.9
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.23
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-04-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-04-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
776556,Kimberley Close - Church Hill,2023-04-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-04-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
