Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-04-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
