Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-04-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
