Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-04-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
