Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.81
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.21
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,245.7
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.09
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.99
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,57.9
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,280.0
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
