Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,259.7
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.39
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.44
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.67
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,279.9
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.81
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.05
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,312.0
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.37
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.97
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.03
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,279.7
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.72
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.29
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.6
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,293.4
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.74
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.68
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,307.7
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.7
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,240.0
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.38
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,378.2
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.9
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.44
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,356.9
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.71
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,71.52
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.47
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,326.5
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.68
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,285.2
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
776556,Kimberley Close - Church Hill,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.77
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.66
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,307.8
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.2
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.0
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.9
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.67
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.39
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,285.9
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.58
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,140.9
