Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.84
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.09
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.52
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,277.9
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.07
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.06
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.84
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.49
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
776556,Kimberley Close - Church Hill,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.83
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.1
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.63
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,210.0
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.31
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.06
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.73
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.81
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.6
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.35
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.44
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.32
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.9
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.65
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,233.1
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.86
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.74
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.02
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
776556,Kimberley Close - Church Hill,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.9
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.95
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,249.9
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
776556,Kimberley Close - Church Hill,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,55.21
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.24
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,230.7
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,73.97
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.87
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,288.9
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
776556,Kimberley Close - Church Hill,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.83
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.3
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.73
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,287.8
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,54.18
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
