Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.37
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.15
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,270.7
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.98
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.15
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.38
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.0
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.2
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.99
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.69
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.06
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.98
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.77
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.7
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.58
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.38
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.85
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.12
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.97
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,186.7
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.86
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
