Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.61
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.48
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.8
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,186.1
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,200.6
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,13.9
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
