Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
