Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-04-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-04-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-04-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-04-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
