Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.63
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.53
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
