Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,274.6
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-04-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.58
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.15
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,265.0
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-04-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.69
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,264.9
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-04-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.24
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,270.7
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-04-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.44
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.68
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,306.9
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.32
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,296.6
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.7
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,293.2
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-04-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.54
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,283.9
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-04-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.49
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,267.3
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
