Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,247.5
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776556,Kimberley Close - Church Hill,2023-04-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.43
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-04-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,132.4
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.15
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,268.1
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.9
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,295.5
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.27
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.52
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,235.8
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.61
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.8
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.21
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776556,Kimberley Close - Church Hill,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.41
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.17
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.22
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.51
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.86
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.55
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.29
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.57
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,229.8
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.76
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.31
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.3
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.88
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.96
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.6
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.8
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.32
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.86
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.13
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.51
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.34
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.55
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.06
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.72
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.68
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.97
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.07
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
776556,Kimberley Close - Church Hill,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.1
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.24
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.1
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
