Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.71
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.53
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.6
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,210.5
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.44
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.95
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.26
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
776556,Kimberley Close - Church Hill,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.83
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.81
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,223.4
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-04-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.12
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,240.8
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-04-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.1
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.42
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,238.9
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-04-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.72
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.99
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,228.7
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-04-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.72
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-04-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.4
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.27
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,249.2
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-04-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-04-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.9
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-04-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.49
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.17
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,234.4
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.18
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
