Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.26
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-04-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-04-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.9
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,13.7
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,212.5
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,12.2
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,199.7
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.87
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
