Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.67
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,13.1
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,198.3
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,224.3
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776556,Kimberley Close - Church Hill,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,227.3
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.55
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,248.5
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.96
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
