Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-04-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-04-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-04-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.75
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-04-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.93
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-04-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.75
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.71
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-04-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.59
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,transformer,,Temperature,C,17.2
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-04-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.87
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-04-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.08
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.15
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-04-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.15
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.6
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,212.2
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-04-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-04-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.34
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
