Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-04-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,transformer,,Temperature,C,13.0
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-04-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-04-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,transformer,,Temperature,C,12.7
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.58
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-04-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,204.4
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,188.5
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-04-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,transformer,,Temperature,C,12.3
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-04-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,transformer,,Temperature,C,12.4
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-04-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,transformer,,Temperature,C,12.6
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-04-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,transformer,,Temperature,C,12.9
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-04-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,transformer,,Temperature,C,13.2
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-04-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-04-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
