Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,transformer,,Temperature,C,14.2
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-04-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,transformer,,Temperature,C,14.4
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-04-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-04-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-04-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-04-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-04-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-04-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-04-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,transformer,,Temperature,C,14.6
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-04-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,transformer,,Temperature,C,14.7
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-04-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-04-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-04-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-04-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
